Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.4
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.37
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.35
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.9
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.59
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.29
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.77
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.62
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.22
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.03
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.02
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.8
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.06
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.81
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.54
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.4
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.78
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.03
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.76
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.09
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.28
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.78
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,216.4
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,91.88
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.28
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.69
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
853078,Longton Rd - Trentham,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.97
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.82
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.72
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,100.73
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.9
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.42
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
853078,Longton Rd - Trentham,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.72
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.34
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.34
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.41
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.03
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.37
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,58.59
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,240.8
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.45
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.59
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.94
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.42
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.66
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.47
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,60.09
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,246.6
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.83
