Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.44
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.92
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
853078,Longton Rd - Trentham,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.03
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,60.16
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.62
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,103.67
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.47
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.76
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.36
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.21
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
853078,Longton Rd - Trentham,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.5
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.84
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.03
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.4
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.63
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.98
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.88
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.7
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.49
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.14
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,220.8
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.55
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.88
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,98.56
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.71
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.86
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.17
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,104.62
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.95
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.95
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.09
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.67
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.4
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.42
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.86
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.96
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.2
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.9
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.88
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.11
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.6
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
