Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.03
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.28
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.66
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.93
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.99
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.48
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.61
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.42
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.27
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.62
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.98
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.39
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.19
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.73
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.16
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
853078,Longton Rd - Trentham,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.59
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.49
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.12
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.52
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
853078,Longton Rd - Trentham,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.74
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.24
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.07
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.24
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,103.21
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.52
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.44
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.72
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,110.3
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.07
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.44
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.4
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
853078,Longton Rd - Trentham,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.05
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.69
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.58
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,81.47
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.29
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.54
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.1
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,105.23
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.01
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.51
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
853078,Longton Rd - Trentham,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.07
