Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.46
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.1
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.22
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,107.16
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.42
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
853078,Longton Rd - Trentham,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.1
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.66
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.6
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.4
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,118.85
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.99
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.98
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.0
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
853078,Longton Rd - Trentham,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.58
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.59
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,111.3
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,91.64
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.17
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
853078,Longton Rd - Trentham,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.21
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.58
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.04
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.09
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,96.83
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.66
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
853078,Longton Rd - Trentham,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.38
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.34
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,99.83
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.06
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,86.7
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.56
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.27
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.37
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,101.31
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.59
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.04
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.23
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.99
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,108.79
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,99.06
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,100.12
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
853078,Longton Rd - Trentham,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.13
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.73
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
