Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,96.09
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.64
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.88
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
853078,Longton Rd - Trentham,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.92
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,99.68
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.09
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.5
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.92
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.32
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.9
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.72
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.35
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.68
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.76
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.82
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.13
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.26
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.84
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.93
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.16
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,98.15
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.56
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.55
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
853078,Longton Rd - Trentham,2023-05-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.09
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.84
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.1
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,99.66
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.97
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,83.37
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
853078,Longton Rd - Trentham,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,88.76
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.78
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,71.47
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.8
