Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.63
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.43
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
853078,Longton Rd - Trentham,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.19
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
853078,Longton Rd - Trentham,2023-05-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.33
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.28
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.85
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-05-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,80.55
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.1
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,80.55
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
853078,Longton Rd - Trentham,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.1
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.94
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.12
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.57
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,73.06
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
853078,Longton Rd - Trentham,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.73
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.13
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.56
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,79.77
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.08
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.42
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,67.3
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
