Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.19
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.04
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
853078,Longton Rd - Trentham,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
853078,Longton Rd - Trentham,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.31
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.18
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.45
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.05
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
853078,Longton Rd - Trentham,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.24
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
853078,Longton Rd - Trentham,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.4
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.17
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.56
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.8
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
