Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,66.8
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.73
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
853078,Longton Rd - Trentham,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.07
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.91
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.52
