Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-05-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
853078,Longton Rd - Trentham,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
