Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.32
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.1
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.13
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.14
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
