Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.38
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-05-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-05-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-05-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-05-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.81
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.54
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
853078,Longton Rd - Trentham,2023-05-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.33
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.3
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-05-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.9
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
853078,Longton Rd - Trentham,2023-05-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.01
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.31
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-05-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
