Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.12
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-05-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,61.39
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
853078,Longton Rd - Trentham,2023-05-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.88
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-05-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
853078,Longton Rd - Trentham,2023-05-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.57
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
853078,Longton Rd - Trentham,2023-05-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.6
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-05-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.89
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.36
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.75
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.58
