Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.15
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
853078,Longton Rd - Trentham,2023-05-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
853078,Longton Rd - Trentham,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.27
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.65
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.03
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.27
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.13
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.86
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
853078,Longton Rd - Trentham,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.37
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.6
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.29
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
853078,Longton Rd - Trentham,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.33
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.3
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.7
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.02
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.84
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.61
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.88
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
853078,Longton Rd - Trentham,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
