Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.37
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.99
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.31
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.4
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.97
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.27
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.69
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.38
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.08
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.14
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
853078,Longton Rd - Trentham,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.11
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.62
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
853078,Longton Rd - Trentham,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.98
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.54
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.94
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.13
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.24
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.73
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
853078,Longton Rd - Trentham,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.15
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.61
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.97
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.52
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.7
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.3
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.19
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.27
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.43
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
853078,Longton Rd - Trentham,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
