Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.77
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.98
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.65
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.94
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.6
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.32
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
853078,Longton Rd - Trentham,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.41
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.47
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.02
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.47
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.5
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.44
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,186.1
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.11
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.09
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.21
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
853078,Longton Rd - Trentham,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.74
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.22
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.53
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.42
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.47
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
853078,Longton Rd - Trentham,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.26
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.82
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.34
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
853078,Longton Rd - Trentham,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.82
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.8
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.2
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.86
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.46
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.47
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.26
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
