Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,111.68
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.77
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.73
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.4
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.68
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.79
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.98
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.8
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.91
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.76
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.15
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.45
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,100.52
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.99
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.86
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
853078,Longton Rd - Trentham,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.98
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.98
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.87
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,205.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.8
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.92
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.12
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
853078,Longton Rd - Trentham,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.73
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.7
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.39
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.25
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.96
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.23
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,55.67
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.99
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.98
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.54
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.78
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,56.11
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.5
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,233.4
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,118.68
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.76
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.71
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,491.3
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,61.02
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.65
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,124.5
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.05
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.4
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,59.0
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.58
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.7
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,246.2
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.8
