Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.94
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.89
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.63
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.2
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
853078,Longton Rd - Trentham,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,62.22
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.91
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.25
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,116.27
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.21
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.84
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.1
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
853078,Longton Rd - Trentham,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.24
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.97
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.0
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.7
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,109.09
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.35
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.37
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
853078,Longton Rd - Trentham,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.54
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.96
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.37
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,215.8
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,111.52
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.59
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.75
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
853078,Longton Rd - Trentham,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.29
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.72
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.57
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.7
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.11
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.72
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.68
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.64
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.31
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.8
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.0
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.44
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.3
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.77
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.5
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,89.67
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.23
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.0
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.85
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.94
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
853078,Longton Rd - Trentham,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
