Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.35
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.71
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.4
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.38
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.38
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.1
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,90.68
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.38
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.81
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.0
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.67
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.61
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.24
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
853078,Longton Rd - Trentham,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.29
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.34
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.4
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,96.02
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.45
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.52
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.92
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.68
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.72
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.84
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.07
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.5
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.48
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
853078,Longton Rd - Trentham,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.52
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,88.2
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.86
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.58
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.77
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.6
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.63
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
