Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.97
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.95
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
853078,Longton Rd - Trentham,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.15
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.42
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,86.8
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.9
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.63
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.56
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.2
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.83
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
853078,Longton Rd - Trentham,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.43
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.74
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.8
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.53
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.42
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
853078,Longton Rd - Trentham,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.15
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.69
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,95.07
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.37
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.98
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.67
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.26
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.98
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.44
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.04
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.65
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.28
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
853078,Longton Rd - Trentham,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.93
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.28
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.15
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
853078,Longton Rd - Trentham,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
