Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.45
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.34
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.92
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.87
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
853078,Longton Rd - Trentham,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.1
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.78
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.7
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.11
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
853078,Longton Rd - Trentham,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.43
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.02
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.65
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
853078,Longton Rd - Trentham,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.42
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.07
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.58
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.45
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
853078,Longton Rd - Trentham,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.22
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.57
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.68
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.91
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.19
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.84
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.61
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.86
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,93.99
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.61
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.58
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.71
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.75
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.21
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.2
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.48
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.5
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
853078,Longton Rd - Trentham,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.05
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.74
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.34
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
