Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.27
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.43
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.95
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.93
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,103.45
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.77
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
853078,Longton Rd - Trentham,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.98
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.33
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.3
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.49
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.28
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.71
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
853078,Longton Rd - Trentham,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.28
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.82
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.68
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.79
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.81
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
853078,Longton Rd - Trentham,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.16
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.66
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.22
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.24
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
853078,Longton Rd - Trentham,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.3
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.64
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.78
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.05
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.26
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.82
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.24
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.68
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.72
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.62
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.5
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.46
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.33
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.22
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.33
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.81
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
853078,Longton Rd - Trentham,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.25
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.72
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
