Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.5
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.04
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.87
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.44
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.94
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.59
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.7
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.43
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.6
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.77
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.44
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.04
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.91
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.85
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.37
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.71
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.74
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
853078,Longton Rd - Trentham,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.74
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.13
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.28
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.2
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.56
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,104.65
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.37
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
853078,Longton Rd - Trentham,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.6
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.02
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.86
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,216.5
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,175.6
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.9
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.12
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,113.98
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,111.53
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,98.95
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.4
853078,Longton Rd - Trentham,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.9
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.02
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,217.7
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.3
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,113.81
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,99.46
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.62
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,472.9
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
853078,Longton Rd - Trentham,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.68
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.45
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.0
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,118.33
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,104.07
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.72
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.4
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
853078,Longton Rd - Trentham,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
