Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.13
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.88
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.53
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.19
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.22
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.03
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
853078,Longton Rd - Trentham,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.12
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,106.69
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,86.07
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.53
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
853078,Longton Rd - Trentham,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.5
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.51
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,110.67
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.54
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.53
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.56
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,103.15
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,96.76
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.2
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
853078,Longton Rd - Trentham,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.32
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.42
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.96
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.66
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,94.97
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,91.68
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.15
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
853078,Longton Rd - Trentham,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.87
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.64
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.1
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.65
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,104.08
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,105.47
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,85.76
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
853078,Longton Rd - Trentham,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.64
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,185.9
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
