Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,99.1
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,89.57
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.43
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.23
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.77
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,86.83
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
853078,Longton Rd - Trentham,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.21
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.37
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.75
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.2
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.39
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
853078,Longton Rd - Trentham,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.02
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.89
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,96.93
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,93.19
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.93
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.53
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.36
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.05
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.61
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
853078,Longton Rd - Trentham,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.27
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.81
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.15
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.68
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.02
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.52
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.63
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.82
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.27
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
853078,Longton Rd - Trentham,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.5
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
