Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,78.51
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.91
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.32
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
853078,Longton Rd - Trentham,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,78.87
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.47
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.93
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.17
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.44
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.83
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
853078,Longton Rd - Trentham,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.26
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.37
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.89
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,67.19
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.45
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
853078,Longton Rd - Trentham,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,77.97
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,76.51
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.05
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.26
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-05-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.99
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,75.1
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
853078,Longton Rd - Trentham,2023-05-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.25
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
853078,Longton Rd - Trentham,2023-05-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
