Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.13
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.64
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.16
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
853078,Longton Rd - Trentham,2023-05-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.6
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
853078,Longton Rd - Trentham,2023-05-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.9
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
853078,Longton Rd - Trentham,2023-05-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.24
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-05-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.9
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.17
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
853078,Longton Rd - Trentham,2023-05-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.77
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,70.16
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
853078,Longton Rd - Trentham,2023-05-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
853078,Longton Rd - Trentham,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
