Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.01
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.09
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.81
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
853078,Longton Rd - Trentham,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.16
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.25
