Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.44
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.69
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
