Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
853078,Longton Rd - Trentham,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.94
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.28
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
