Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
853078,Longton Rd - Trentham,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.58
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
853078,Longton Rd - Trentham,2023-05-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.29
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.86
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-05-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.41
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.1
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,70.59
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.15
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.82
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.03
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.02
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.87
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
853078,Longton Rd - Trentham,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
