Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.75
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.45
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.7
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,78.95
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.18
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,81.17
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,80.16
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.55
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.31
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
853078,Longton Rd - Trentham,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.23
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,96.08
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.36
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
853078,Longton Rd - Trentham,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.36
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,100.33
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.65
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.52
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.77
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,96.43
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
