Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.75
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
853078,Longton Rd - Trentham,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.98
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.34
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
853078,Longton Rd - Trentham,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.34
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.7
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.19
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.95
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.05
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.3
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,89.55
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.07
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.32
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
853078,Longton Rd - Trentham,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.42
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,88.53
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.25
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.64
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.4
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.72
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.66
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.65
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.64
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.72
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.96
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.99
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.53
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.37
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,101.09
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.79
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.54
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.15
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.9
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
