Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,96.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.06
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.84
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.58
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.0
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.84
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.09
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.68
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.87
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.08
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,99.57
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.16
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
853078,Longton Rd - Trentham,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.24
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.03
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.89
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.15
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.45
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.43
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.3
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.14
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.99
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.31
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
853078,Longton Rd - Trentham,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.36
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.63
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,212.3
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.13
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.57
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.12
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.38
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.23
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.68
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
853078,Longton Rd - Trentham,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.05
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.2
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.77
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.48
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.78
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
