Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.96
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.87
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,200.2
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,98.39
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.96
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.72
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
853078,Longton Rd - Trentham,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.4
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.23
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.06
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.52
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.6
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.04
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.52
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.41
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.48
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.03
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.43
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.82
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.0
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,208.1
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.5
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.79
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.5
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.96
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.52
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.53
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.74
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.52
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.52
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.96
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.88
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.9
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,186.5
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.57
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.79
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
853078,Longton Rd - Trentham,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,53.37
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.33
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.02
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,222.1
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.2
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,211.2
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,109.8
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.23
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.67
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.09
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.99
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.66
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,215.7
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.9
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
