Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,101.77
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.32
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.52
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
853078,Longton Rd - Trentham,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.91
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.59
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.6
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,200.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,98.55
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.06
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.16
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
853078,Longton Rd - Trentham,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.85
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.28
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.12
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,202.7
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.55
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.36
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,100.36
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.7
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
853078,Longton Rd - Trentham,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.68
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.73
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.4
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.74
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.5
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.07
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.12
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.12
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
853078,Longton Rd - Trentham,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.44
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.46
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,58.54
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.93
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,97.28
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.95
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.22
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
853078,Longton Rd - Trentham,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.93
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,207.8
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.34
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.88
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.25
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.27
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
853078,Longton Rd - Trentham,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.76
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.3
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,207.0
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.74
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.19
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.27
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.75
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.21
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.8
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.45
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.35
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
853078,Longton Rd - Trentham,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.95
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.22
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.6
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
