Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.18
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.4
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.79
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.9
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,99.82
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.34
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.24
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
853078,Longton Rd - Trentham,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.51
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.5
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.95
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.28
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.3
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
853078,Longton Rd - Trentham,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.99
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.93
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.89
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.7
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.17
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.49
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.59
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.92
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.06
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.92
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.08
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.24
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.59
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.68
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.71
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,89.37
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.22
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
853078,Longton Rd - Trentham,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.34
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.5
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.93
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.02
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
853078,Longton Rd - Trentham,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.16
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.19
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.08
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
853078,Longton Rd - Trentham,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
