Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.86
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.54
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.58
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.01
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.18
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.59
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
853078,Longton Rd - Trentham,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.37
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.71
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.74
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.56
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.89
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.12
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
853078,Longton Rd - Trentham,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.66
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.88
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
853078,Longton Rd - Trentham,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.67
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.98
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.55
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.8
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.33
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
