Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.39
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.2
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.49
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.62
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.6
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.23
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.39
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.91
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.39
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.85
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.76
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.2
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.94
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.29
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.17
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
853078,Longton Rd - Trentham,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.02
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.39
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.77
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.7
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.42
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
853078,Longton Rd - Trentham,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.77
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.53
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.77
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.57
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
853078,Longton Rd - Trentham,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.47
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.8
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.62
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,90.85
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.85
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.54
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,202.2
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.32
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.96
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.15
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.52
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.09
