Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.39
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,203.8
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.87
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.08
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.44
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.73
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.91
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.72
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,105.65
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.66
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.25
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.3
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.49
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.67
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.3
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.13
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.08
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.07
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.22
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.2
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
853078,Longton Rd - Trentham,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.47
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.36
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.84
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.02
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.49
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.37
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.45
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.48
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.15
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
853078,Longton Rd - Trentham,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.04
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.88
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.75
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.17
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.68
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.57
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
853078,Longton Rd - Trentham,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.91
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.41
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.42
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.69
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
853078,Longton Rd - Trentham,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
