Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.1
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.99
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.1
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.87
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.42
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.44
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
853078,Longton Rd - Trentham,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.05
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.31
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.4
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.55
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.71
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.47
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.1
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.58
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.73
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,89.37
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.92
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
853078,Longton Rd - Trentham,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.93
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.2
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.18
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.98
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
853078,Longton Rd - Trentham,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.8
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.97
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.11
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.26
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.61
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.79
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.58
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.2
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.16
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
853078,Longton Rd - Trentham,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.66
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
