Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.04
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.63
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.7
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.98
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.36
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.9
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.59
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.42
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.12
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.52
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.25
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.82
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
853078,Longton Rd - Trentham,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.32
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.22
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.58
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.62
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.2
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,99.95
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.97
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
853078,Longton Rd - Trentham,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.09
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.28
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.45
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.58
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.18
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.59
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.84
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.63
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
853078,Longton Rd - Trentham,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.0
