Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.37
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.43
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.6
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,97.84
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.17
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.09
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
853078,Longton Rd - Trentham,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,93.09
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.89
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.52
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.24
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.73
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.26
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,77.63
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.37
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.77
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,88.88
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.8
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.34
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.99
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.86
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.41
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.61
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
853078,Longton Rd - Trentham,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.46
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.58
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.69
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.04
