Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.46
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.63
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.41
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.58
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.68
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.79
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
853078,Longton Rd - Trentham,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.23
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,89.76
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.6
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.09
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.14
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.2
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.65
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,88.62
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.22
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.22
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.12
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.28
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.9
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.73
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.03
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.31
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.68
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.42
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,95.98
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,84.95
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.51
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.58
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.82
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,97.41
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.89
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.34
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
