Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.94
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.69
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.41
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.01
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.99
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.88
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.49
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.8
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
853078,Longton Rd - Trentham,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.74
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,70.48
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.75
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.84
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.43
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
853078,Longton Rd - Trentham,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,69.42
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
853078,Longton Rd - Trentham,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.74
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
853078,Longton Rd - Trentham,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.43
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
853078,Longton Rd - Trentham,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.61
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.31
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.08
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
853078,Longton Rd - Trentham,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
