Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.4
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
853078,Longton Rd - Trentham,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.05
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.51
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.25
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,73.43
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.19
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.32
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,66.83
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,66.89
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.77
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.04
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.13
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
853078,Longton Rd - Trentham,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.07
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.32
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
