Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
853078,Longton Rd - Trentham,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.97
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
853078,Longton Rd - Trentham,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
853078,Longton Rd - Trentham,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.43
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.7
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.7
