Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.24
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.52
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.63
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.73
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.93
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.51
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
