Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.92
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.29
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.59
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.03
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.66
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.08
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.97
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.69
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.31
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
