Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
853078,Longton Rd - Trentham,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.19
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.34
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
853078,Longton Rd - Trentham,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.52
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
853078,Longton Rd - Trentham,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
853078,Longton Rd - Trentham,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.27
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.69
