Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.65
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
853078,Longton Rd - Trentham,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.92
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
853078,Longton Rd - Trentham,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.94
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.3
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.14
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.36
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
853078,Longton Rd - Trentham,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.39
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.72
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.95
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.8
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.14
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.95
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
853078,Longton Rd - Trentham,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.54
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.38
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.24
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.82
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.42
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
853078,Longton Rd - Trentham,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
