Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.48
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.94
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.8
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.95
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.95
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.9
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.18
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
853078,Longton Rd - Trentham,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.01
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
853078,Longton Rd - Trentham,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.13
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.14
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.08
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
853078,Longton Rd - Trentham,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.36
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.67
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.45
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
853078,Longton Rd - Trentham,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.37
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.51
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.1
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
853078,Longton Rd - Trentham,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.96
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.82
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.09
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.35
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
