Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.54
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.1
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.82
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
853078,Longton Rd - Trentham,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.49
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.77
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.46
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.86
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.73
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.0
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.22
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.67
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.35
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.71
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.3
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.88
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.77
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.73
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.96
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.3
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.75
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.79
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.08
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
853078,Longton Rd - Trentham,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.31
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.39
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.63
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.72
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.59
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.1
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
853078,Longton Rd - Trentham,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.24
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.54
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.57
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
853078,Longton Rd - Trentham,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.17
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.36
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.76
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.04
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.78
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.17
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
