Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.4
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.13
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.76
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.42
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
853078,Longton Rd - Trentham,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.92
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.71
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.09
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.82
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.41
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.7
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.0
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.93
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.28
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.69
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.24
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.5
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.99
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.8
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.15
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.7
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.52
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.2
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.89
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.32
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.7
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.68
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.14
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,107.36
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.86
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.04
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.81
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.1
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.52
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.98
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
853078,Longton Rd - Trentham,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.49
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.0
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.43
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,175.9
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.73
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.58
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.1
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.9
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,197.3
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.4
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.04
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
