Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,110.99
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.21
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.41
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.2
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
853078,Longton Rd - Trentham,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.34
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.54
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.15
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.67
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.6
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.44
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.7
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.99
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.45
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.63
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.0
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.84
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,109.21
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.03
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
853078,Longton Rd - Trentham,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.47
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.01
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.73
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.34
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.4
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,130.27
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.49
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.49
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
853078,Longton Rd - Trentham,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.86
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.5
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.0
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,178.3
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.2
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,114.95
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.7
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.96
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.8
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
853078,Longton Rd - Trentham,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.77
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.7
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,213.5
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.66
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,120.49
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.08
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.68
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.8
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.41
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.59
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.59
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.78
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.4
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.12
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.53
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.6
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.46
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.01
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.71
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.68
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.21
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.45
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
