Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.17
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,112.66
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.76
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.12
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.9
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.11
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.66
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.36
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.6
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.66
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.68
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.13
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.64
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,101.35
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.82
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.46
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
853078,Longton Rd - Trentham,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.52
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.13
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.34
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.19
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.34
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.38
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.42
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,97.85
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.72
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.26
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
853078,Longton Rd - Trentham,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.51
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.23
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.45
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
853078,Longton Rd - Trentham,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.61
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.79
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.16
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.24
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.36
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.45
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.56
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.82
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.98
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
853078,Longton Rd - Trentham,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
