Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.89
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.53
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.74
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.41
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.71
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.56
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.37
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.15
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.27
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.53
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.15
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.13
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.78
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.38
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.86
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.39
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.7
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.25
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.72
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.17
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.3
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.28
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.32
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.41
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.78
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
853078,Longton Rd - Trentham,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.68
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.72
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.52
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.87
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
853078,Longton Rd - Trentham,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.25
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.89
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.16
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.46
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.33
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
