Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.52
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.45
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.39
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.44
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.54
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.98
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.85
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.8
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.84
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.11
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.02
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.33
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.17
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.91
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.82
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.69
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.13
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.93
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.58
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.75
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.61
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.45
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.05
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.68
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.91
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.07
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.61
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.25
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.34
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.5
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.89
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,91.83
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.42
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.0
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.89
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.1
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.21
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.5
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
853078,Longton Rd - Trentham,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.75
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.72
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.5
