Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.1
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.95
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.24
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.67
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
853078,Longton Rd - Trentham,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.77
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.77
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.75
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.15
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.03
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.95
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,199.9
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.94
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.9
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.61
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.22
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.93
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.47
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.4
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.15
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.4
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.97
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
853078,Longton Rd - Trentham,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.54
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.47
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.84
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.4
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,100.49
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.66
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.48
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.79
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.27
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.26
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.9
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.1
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.7
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.96
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.95
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.1
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.94
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.57
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.71
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.06
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.76
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.81
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
