Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.38
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.02
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,103.69
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.82
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.06
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.42
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.15
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.35
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,93.73
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.59
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
853078,Longton Rd - Trentham,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.75
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,201.6
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,113.69
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.74
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.99
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
853078,Longton Rd - Trentham,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.06
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.42
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.14
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.28
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.49
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.6
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.55
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,100.83
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.67
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.68
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.25
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.42
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.13
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.38
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,108.18
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.6
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
853078,Longton Rd - Trentham,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.32
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.87
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.7
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.48
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
