Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,106.14
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.47
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.42
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.18
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.77
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.66
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.3
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.48
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,105.65
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.35
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.85
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.32
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,112.7
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.72
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.47
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.4
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
853078,Longton Rd - Trentham,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.44
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.62
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.6
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,107.71
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.92
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.04
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
853078,Longton Rd - Trentham,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.07
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.72
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.53
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.7
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.82
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.27
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.01
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.8
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.49
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.59
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.7
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.54
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.85
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.51
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.31
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.08
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.22
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.78
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.32
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.79
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.3
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.96
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.03
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
853078,Longton Rd - Trentham,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
