Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.8
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.9
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.78
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.59
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,86.79
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.02
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.75
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.15
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.32
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.81
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.64
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.33
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.6
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.29
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.45
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.79
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
853078,Longton Rd - Trentham,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.98
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,100.6
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.22
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.88
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
853078,Longton Rd - Trentham,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.83
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,99.2
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.14
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,86.59
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
853078,Longton Rd - Trentham,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.46
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.1
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.53
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.14
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.9
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,92.47
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
853078,Longton Rd - Trentham,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.67
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.92
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.43
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.15
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.38
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.76
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,95.25
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.08
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.74
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
