Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
853078,Longton Rd - Trentham,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.37
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.02
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
853078,Longton Rd - Trentham,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.05
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.16
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.2
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
853078,Longton Rd - Trentham,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.82
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.63
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.48
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
853078,Longton Rd - Trentham,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.89
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.13
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,90.56
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.65
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.36
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,80.46
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.78
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.75
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.0
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,85.42
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.53
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.67
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
853078,Longton Rd - Trentham,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.52
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.59
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.48
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
