Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,79.98
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.29
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.63
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
853078,Longton Rd - Trentham,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.57
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,82.11
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.13
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,74.7
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.03
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,80.06
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.18
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.05
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.38
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.45
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
853078,Longton Rd - Trentham,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.78
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.88
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
853078,Longton Rd - Trentham,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.76
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.25
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
853078,Longton Rd - Trentham,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.29
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
853078,Longton Rd - Trentham,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.88
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.4
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
853078,Longton Rd - Trentham,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.6
