Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.31
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.27
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
853078,Longton Rd - Trentham,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,73.51
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.11
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.46
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.64
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,70.35
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.65
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.1
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,82.59
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,86.11
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
853078,Longton Rd - Trentham,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.78
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.63
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
853078,Longton Rd - Trentham,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
